Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72949
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8854
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81073
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87506
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92941
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93643
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,96.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,85.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,86.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,104.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,105.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97531
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.70346
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88177
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94769
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84314
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7492
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89361
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76126
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86773
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81909
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84314
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93176
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,130.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,132.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,89.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,101.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,102.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92404
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86963
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8793
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90774
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96103
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88217
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86181
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90311
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88696
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87976
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82336
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89267
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92511
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,120.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,123.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,82.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,82.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,129.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,129.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91394
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85879
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81607
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90399
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92889
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
