Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79065
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78036
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9393
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91757
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78903
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87707
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,130.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,132.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,92.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,92.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,121.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,121.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87039
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96435
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8052
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98892
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89297
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96347
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83175
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8934
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76242
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73181
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77423
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85275
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90231
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9158
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,137.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,137.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,85.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,85.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,114.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,115.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92737
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9653
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94141
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95047
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86816
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87823
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89462
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84588
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88153
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60891
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90372
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94418
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,145.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,146.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,108.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,108.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,109.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,109.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96185
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90994
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78824
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99011
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88809
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
