Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81149
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78058
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93805
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86282
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84283
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88815
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85556
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93628
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,154.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,154.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,91.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,91.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,131.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,131.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88562
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90161
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92636
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.922
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78192
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78741
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89093
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79007
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94681
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87466
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90109
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83084
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9378
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,148.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,149.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,83.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,111.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,111.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90692
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91333
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79666
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98724
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91504
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92514
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89477
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87463
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88879
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87579
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82666
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92657
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,162.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,162.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,99.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,99.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,107.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,108.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85772
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82406
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9859
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91986
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9375
