Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98068
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95377
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80761
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87018
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88507
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91183
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91742
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84427
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92325
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95163
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,174.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,174.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,110.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,111.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,129.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,130.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97519
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.69915
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94339
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89487
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84005
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89621
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93475
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89645
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92853
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85864
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95065
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95563
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,173.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,173.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,120.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,121.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,116.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,116.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98291
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95923
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76391
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95068
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89834
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,120.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91958
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88602
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89145
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79712
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86047
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86654
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92728
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,208.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,209.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,122.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,122.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,154.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97891
