Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90634
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7474
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98727
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93988
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95541
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,90.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89435
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84155
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88482
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93555
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90484
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88217
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87008
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,163.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,165.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,120.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,121.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,144.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,144.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96283
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88241
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72122
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95032
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8627
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85342
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89566
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92334
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94382
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87741
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93429
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,178.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,179.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,111.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,112.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,157.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,158.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90423
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86694
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79815
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95654
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81717
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87399
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89554
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94717
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93054
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88089
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92795
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,157.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,165.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,103.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,106.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,165.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,166.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
