Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,178.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,170.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,171.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,200.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,206.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93973
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96707
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86697
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96262
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,83.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,96.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91742
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82806
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82937
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9555
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,189.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,191.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,179.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,182.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,209.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,209.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97818
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94543
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97894
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,133.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,136.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9357
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9592
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96893
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86288
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8663
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94189
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,188.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,190.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,219.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,221.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,208.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,208.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9292
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91531
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92526
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,107.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95209
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88925
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83401
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96933
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85852
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94083
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95157
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
