Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,270.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,270.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,238.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,250.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,222.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,227.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97345
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92718
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86062
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,120.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,120.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9624
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8464
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99808
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90448
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,227.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,228.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,267.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,267.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,204.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,205.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97394
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9245
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93649
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97351
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,99.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,100.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,113.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,114.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,86.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96887
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95407
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97082
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89926
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93899
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96637
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,224.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,224.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,256.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,257.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93872
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97385
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92309
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,119.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,105.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,134.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,134.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.965
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93783
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92111
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94369
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
