Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,238.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,240.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,237.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,245.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,261.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,262.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94168
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97754
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96506
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,146.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,150.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,109.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,104.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,142.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93661
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93475
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9552
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92084
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93622
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,265.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,267.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,245.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,245.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,246.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,283.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97024
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96912
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9285
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,129.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,130.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,130.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96002
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91135
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94409
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,267.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,269.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,242.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,242.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,274.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,275.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97574
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94656
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90594
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98877
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,122.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96246
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91449
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95648
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93231
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93121
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
