Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,270.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,270.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,223.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,225.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,213.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,213.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95648
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96402
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85779
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99295
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,132.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,134.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,133.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,139.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,140.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,140.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,88.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94577
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95837
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84759
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96277
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94122
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,269.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,271.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,278.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,278.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,211.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,212.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94684
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9671
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87256
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96539
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,141.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,141.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,141.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,104.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,104.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94888
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94247
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95154
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93491
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,319.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,320.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,247.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,234.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,234.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97144
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94507
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86828
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97885
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,148.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,149.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,149.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,151.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,151.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,151.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92627
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95367
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89136
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
