Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,327.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,329.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,265.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,266.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,258.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,259.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97397
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94177
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89157
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97382
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,165.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,165.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,165.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,109.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,109.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96387
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96899
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8656
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93756
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,324.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,326.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,248.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,230.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,235.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94611
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95065
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89978
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99442
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,159.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,159.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,109.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,136.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,137.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95261
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9649
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90201
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90088
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,283.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,283.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,307.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,315.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,269.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,271.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97183
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95834
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91315
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99258
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,151.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,151.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,151.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,92.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,146.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,154.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,151.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98029
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
