Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93564
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91678
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,323.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,325.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,284.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,287.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,340.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,344.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94455
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97928
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96503
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,175.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,175.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,175.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,107.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,107.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97485
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87732
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95383
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,307.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,309.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,283.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,283.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,322.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,323.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96994
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98532
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92886
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,206.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,206.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,206.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,100.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,118.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,118.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88122
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90979
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95804
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,135.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,102.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,408.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,412.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,266.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,267.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,358.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,359.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97629
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98297
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9295
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,126.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,126.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,93.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,136.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,136.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97067
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
