Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90695
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92731
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95233
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,273.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,280.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,247.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,252.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,338.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,339.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97803
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99322
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,129.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,135.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,108.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,109.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,110.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95108
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95706
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87588
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98645
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87778
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,276.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,281.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,241.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,242.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,285.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,285.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98221
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98956
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95435
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,142.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,142.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,126.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,126.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,154.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,155.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93475
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88891
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87204
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,341.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,341.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,291.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,291.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,330.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,330.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94311
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98227
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89126
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,113.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,138.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,138.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
