Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96652
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89886
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88122
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98755
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,243.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,245.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,305.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,310.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,309.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,313.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97742
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95618
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94412
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,132.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,132.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,169.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,169.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,169.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,160.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,160.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,160.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81045
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96921
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,308.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,309.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,348.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,348.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,355.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,356.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95435
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98315
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9729
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,119.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,113.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,113.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,167.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,167.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,167.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9256
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95254
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,305.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,305.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,319.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,319.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,357.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,357.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97436
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99368
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97324
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99377
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,117.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,120.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,158.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,161.38
