Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,160.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94812
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93857
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96246
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,288.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,289.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,302.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,305.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,341.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,345.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98611
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98297
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9762
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98672
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99136
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,143.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,143.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,143.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,109.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,109.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,136.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,136.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,136.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96884
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94391
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93341
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,331.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,345.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,290.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,290.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,342.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,342.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98642
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9498
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98117
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,57.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99615
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,162.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,163.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,162.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,157.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,157.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,157.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,148.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,148.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,148.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97375
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97824
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97504
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91095
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,359.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,359.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,330.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,334.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,371.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,372.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98007
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95908
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93106
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
