Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,156.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,156.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,120.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,120.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,127.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97952
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,105.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91543
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9902
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,389.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,389.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,321.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,325.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,304.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,305.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98749
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99326
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97433
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,199.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,200.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,199.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,123.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,123.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,140.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,141.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92071
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,397.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,399.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,317.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,317.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,349.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,354.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9848
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99585
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90924
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,53.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,178.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,178.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,178.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,122.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,123.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,122.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,185.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,185.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,185.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96173
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,77.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87836
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99081
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90167
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97894
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,367.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,372.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,307.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,307.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,385.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,385.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98605
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99615
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96301
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
