Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99509
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.983
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,134.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,134.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,134.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,87.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,88.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,175.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,176.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,176.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89395
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98999
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,338.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,340.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,312.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,316.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,393.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,393.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99792
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99582
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97263
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,122.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,123.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98599
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99701
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,159.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,159.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,98.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,177.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,177.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,177.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98648
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89285
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,102.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,415.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,415.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,318.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,323.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,392.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,393.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98572
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97794
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,92.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,112.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,100.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,153.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,153.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,153.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98129
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,102.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88611
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91156
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,325.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,332.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,319.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,320.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,372.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,375.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9942
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97662
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92209
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,75.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,75.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
