Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,117.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,100.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,118.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,120.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96146
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90863
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.957
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87979
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,106.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,313.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,313.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,284.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,289.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,302.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,304.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96695
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96426
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91409
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97583
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,101.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,120.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93668
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,112.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94513
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89151
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,291.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,291.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,237.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,238.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,259.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,260.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98685
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96756
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97382
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,46.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97324
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,91.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91894
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90771
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88086
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,256.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,256.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,226.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,226.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,213.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,214.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98169
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96625
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98795
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
