Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,119.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,131.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,131.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,131.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,112.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94647
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9425
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92343
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83481
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95535
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,288.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,296.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,244.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,244.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,96.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,101.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,121.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95615
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88656
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96396
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,283.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,283.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,226.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,229.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,255.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,256.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94983
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93188
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92511
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,108.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,108.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97943
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95547
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90774
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,215.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,220.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,209.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,211.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,231.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,242.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
