Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,213.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,165.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,171.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94916
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9472
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86209
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99194
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,106.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,106.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96625
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93924
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83304
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,170.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,170.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,247.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,247.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,203.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,203.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97379
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98462
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77322
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9856
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96405
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95914
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85098
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90802
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90848
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95303
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,192.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,198.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,184.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,190.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,146.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,156.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99216
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95135
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94678
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96786
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,77.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96335
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87359
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99222
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96075
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94327
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92444
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
