Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,193.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,194.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,204.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,205.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,181.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,187.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98404
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91156
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89892
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9617
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,88.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9679
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91708
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86172
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9819
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98309
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92547
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,184.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,184.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,214.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,216.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,163.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,164.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95447
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95453
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7738
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99194
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95178
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94403
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9122
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92627
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,195.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,195.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,192.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,204.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,180.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,180.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97623
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94284
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92132
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93466
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95529
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94983
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93771
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87478
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69625
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93051
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
