Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,225.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,225.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,164.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,164.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,142.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,149.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97034
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83948
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96963
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97775
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94668
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9068
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70541
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88586
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64886
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95166
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,183.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,188.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,151.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,152.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,149.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,149.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71475
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95901
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96283
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98486
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95569
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95401
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98962
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86206
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87408
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66363
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9404
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,150.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,150.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,176.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,177.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,133.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,145.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.72284
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96344
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78091
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96655
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93362
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,89.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96362
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86236
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91501
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
