Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,162.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,163.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,216.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,218.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,112.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,115.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.72668
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99173
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80755
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93588
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94592
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95596
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90665
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82055
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92132
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,137.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,138.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,210.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,213.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,154.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,155.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90567
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98602
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71942
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96887
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95776
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88409
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91916
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68618
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84451
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86612
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95422
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95557
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,141.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,146.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,186.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,186.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,120.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,123.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.61001
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97568
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87662
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97757
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95309
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95245
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93921
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77398
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84405
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
