Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93417
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,189.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,190.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,146.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,148.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,201.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,202.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,54.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.21572
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98441
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89346
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97125
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96051
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89245
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92068
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92758
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95093
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95251
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,131.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,132.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,156.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,163.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,176.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,181.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92575
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93188
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78979
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85699
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87851
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78146
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89764
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93414
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,164.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,166.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,151.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,151.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,175.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,176.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95831
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99017
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82123
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98425
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90564
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92898
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85956
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80133
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9396
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
