Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9328
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73208
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99591
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,189.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,194.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,197.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,197.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,171.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,180.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-76.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.16716
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95471
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95926
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95105
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88345
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85019
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9129
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89404
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,145.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,149.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,170.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,171.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,146.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,154.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91369
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93732
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95334
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9696
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93152
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85934
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9407
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75412
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90878
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,156.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,157.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,206.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,206.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,157.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95346
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98334
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9559
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96915
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95407
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86456
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65377
