Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45962
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93753
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84689
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89425
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93579
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,230.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,230.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,155.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,155.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,135.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98669
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98929
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88708
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97775
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96771
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95004
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88141
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85339
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82879
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96591
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,203.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,211.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,184.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,185.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,198.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,198.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98721
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9888
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97525
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97906
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96271
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91257
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96429
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90198
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95355
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85806
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9472
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,170.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,176.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,179.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,179.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,151.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,152.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86557
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96097
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98822
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97519
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96185
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.25
