Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90979
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96005
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81537
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88208
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90329
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,154.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,156.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,147.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,148.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,133.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,134.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94846
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96457
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93036
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96374
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79101
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88162
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,225.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,227.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,186.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,191.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,158.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,158.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94577
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95685
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98294
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97125
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96558
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8714
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79583
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98849
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,214.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,215.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,157.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,157.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,181.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,182.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99014
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94986
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97891
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98196
