Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95193
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96646
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95007
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69192
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89868
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93124
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,241.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,242.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,139.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,151.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,143.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,148.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97153
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98706
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96896
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96112
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92795
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,60.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98898
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89493
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94641
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9516
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,224.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,226.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,211.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,211.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,154.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,155.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9776
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96979
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96143
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92294
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,103.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98315
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94714
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97089
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91553
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,210.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,214.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,142.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,143.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,234.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,239.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85333
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98154
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95389
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
