Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99512
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91296
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,107.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,97.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9657
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89612
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93878
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,213.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,216.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,206.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,206.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,168.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,169.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89508
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92136
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96692
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.979
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89764
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95517
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94257
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88516
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83725
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,150.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,151.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,195.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,195.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,187.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,187.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.18
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91949
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98334
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87115
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97168
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98657
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97098
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89148
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.922
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95853
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96579
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96085
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94464
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97705
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,162.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,163.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,173.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,174.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,164.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,165.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96347
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99304
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83737
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
