Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97641
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9834
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92264
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93857
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9523
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88086
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86731
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81369
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96649
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,224.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,238.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,175.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,176.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,189.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,190.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95657
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95361
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96353
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98813
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97867
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97104
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96411
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95673
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84726
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97491
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85095
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,206.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,208.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,160.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,165.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,212.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,216.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96506
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92151
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96533
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96994
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96957
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94998
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94263
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82455
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72302
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95093
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,211.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,211.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,134.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,134.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,173.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,173.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
