Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9382
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98712
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91537
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98102
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,121.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94192
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95099
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83029
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9462
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99393
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,169.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,170.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,198.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,198.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,271.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,271.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99585
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96069
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91543
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96085
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97357
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99561
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,138.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,138.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92297
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94189
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.751
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94324
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95218
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,213.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,213.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,197.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,208.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,240.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,240.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97787
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89261
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97311
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96921
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95047
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91479
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94116
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82684
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99591
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
