Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,171.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,185.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,204.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,204.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,216.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,217.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.68
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98059
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9147
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87073
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98108
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95001
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,99.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8829
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85248
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86673
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78015
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,179.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,180.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,228.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,228.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,203.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,203.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9968
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95285
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96469
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98999
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9816
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9176
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85657
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96838
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98694
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,295.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,295.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,217.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,217.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,213.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,213.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95785
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96692
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95908
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98294
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93738
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,76.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84683
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79483
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78668
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9451
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
