Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,226.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,227.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,172.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,177.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,170.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,173.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94144
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,92.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,85.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80551
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95486
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87121
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96365
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,182.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,184.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,212.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,213.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,201.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,202.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94064
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92831
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89474
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9552
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,114.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87121
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83929
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93658
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82913
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83142
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94308
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,179.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,180.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,172.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,172.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,134.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,134.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94168
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92193
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7753
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92816
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83377
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9046
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87961
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92239
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82449
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95236
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89355
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
