Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,153.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,161.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,128.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,129.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,138.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,138.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93371
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96777
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78054
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97201
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92041
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88437
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88785
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89291
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88376
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99728
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82055
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89899
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95373
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,114.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,117.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,164.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,164.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,160.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,160.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9295
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90726
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83929
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95901
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83215
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85309
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76797
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90314
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85571
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80499
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82141
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88208
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,120.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,120.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,106.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,106.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,127.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,127.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90671
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87445
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82422
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97653
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96677
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94809
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81451
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82724
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91562
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91089
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79123
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79159
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88864
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90423
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
