Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94336
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82873
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75869
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89599
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67419
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84475
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87433
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93768
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,126.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,126.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,117.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,88.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9136
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91751
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72436
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9696
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97095
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89697
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82696
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80365
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73761
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90018
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76095
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92453
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88006
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91406
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,110.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,110.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,105.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,107.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,87.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91446
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9469
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73608
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97436
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88345
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81106
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80407
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89972
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65307
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89624
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9136
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,253.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,111.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,111.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,122.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,123.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,88.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87683
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94455
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77899
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96686
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89874
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
