Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84857
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82718
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8855
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71414
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6126
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94504
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9429
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,252.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,106.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,107.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,109.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,114.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,92.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,93.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88669
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92236
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82721
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97913
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91705
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86557
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87814
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76358
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90103
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92712
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64422
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89575
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,127.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,127.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,104.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,105.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,94.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,100.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9379
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92294
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7004
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96374
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87637
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88409
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79568
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76355
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89093
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85727
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68795
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9274
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,173.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,173.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,111.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,117.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,87.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9884
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91757
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79651
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97049
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96637
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9483
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
