Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91885
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9418
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79492
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86508
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7586
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64034
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90927
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97018
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93414
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,155.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,155.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,121.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,122.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,105.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,106.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98987
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92914
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73239
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96036
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96283
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80069
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84106
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9407
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88162
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70108
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91116
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,157.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,157.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,111.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,112.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,125.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,127.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94287
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75683
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94748
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94189
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80386
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75616
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93002
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90365
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75653
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9284
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96585
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95343
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,163.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,163.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,122.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,122.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,121.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,122.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99133
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94607
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74411
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
