Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92358
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96338
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.75985
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97366
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,98.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91528
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76941
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95547
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95474
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,212.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,214.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,158.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,158.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,204.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,210.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93738
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98517
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71563
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95785
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,90.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,95.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91015
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91348
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92374
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85196
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94565
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,198.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,200.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,155.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,156.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,201.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,201.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92486
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93387
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80169
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95209
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,94.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92563
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85879
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92255
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91635
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88467
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93851
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,231.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,233.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,133.25
