Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,134.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,186.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,187.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95566
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90872
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83606
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96982
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90323
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96826
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93329
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87308
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97656
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94058
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,198.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,200.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,155.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,155.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,203.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,203.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97125
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93149
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82702
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96158
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98389
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,103.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,97.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99753
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87002
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94891
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95044
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,263.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,265.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,157.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,161.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,183.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,183.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97507
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84494
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9577
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,96.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,105.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93997
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90726
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9017
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95911
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
