Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,282.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,284.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,162.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,162.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,207.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,208.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94748
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94284
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8638
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97668
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,95.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91159
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96481
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91485
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99826
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96838
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96585
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,269.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,271.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,185.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,194.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,188.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,189.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94513
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93948
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85278
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96719
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,109.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,110.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96823
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90014
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94055
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9407
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95792
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,279.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,293.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,179.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,179.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,200.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,205.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94269
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86276
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98831
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97671
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94757
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9368
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89172
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94061
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
