Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,296.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,298.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,212.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,213.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,218.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,220.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94345
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91531
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94159
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98779
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9133
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94644
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96713
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9042
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95666
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,257.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,257.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,202.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,202.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,247.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,247.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94192
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9585
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95224
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99313
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,111.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,111.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,107.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,103.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,103.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91495
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97568
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95163
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95264
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99554
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,281.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,284.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,231.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,232.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,266.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,266.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92911
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96912
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91083
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,122.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,111.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,112.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94855
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87265
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93777
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
