Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,272.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,272.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,229.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,230.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,239.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,241.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91342
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97559
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92398
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,128.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,115.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,116.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96039
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94192
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95511
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88083
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,299.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,300.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,251.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98117
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97424
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92084
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,138.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,138.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,138.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,110.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94461
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92377
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95239
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93774
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97061
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,333.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,339.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,254.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,255.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,237.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,238.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98318
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93405
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94607
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98633
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,136.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,136.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,107.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,108.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,93.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97082
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96054
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95377
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
