Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,346.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,347.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,253.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,253.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,244.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,246.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94876
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96368
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9093
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99329
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97101
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,138.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,112.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,112.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9237
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93997
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96353
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96612
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,285.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,287.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,256.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,256.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,228.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,229.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94034
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94519
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95904
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97201
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,133.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,133.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,133.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,94.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,78.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94675
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94144
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97031
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,301.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,303.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,225.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,226.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,253.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,255.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92355
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93326
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92654
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,129.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,113.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,113.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96561
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96292
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93085
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
