Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93698
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9577
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,309.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,309.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,326.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,326.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,273.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,278.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94232
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97498
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97498
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96695
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,131.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,118.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94867
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95904
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93787
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94754
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,286.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,286.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,278.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,279.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,278.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,278.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94711
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97977
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96963
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,136.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,136.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,136.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,98.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,119.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,119.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96118
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93286
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91699
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,329.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,329.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,287.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,287.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,274.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,274.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93411
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98251
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91241
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,139.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,142.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,141.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,122.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,124.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,111.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,112.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94733
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
