Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96262
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88583
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,299.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,302.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,301.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,303.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,241.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,241.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95337
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97916
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93634
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,139.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,140.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,104.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,127.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,127.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93838
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,335.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,336.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,287.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,288.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,300.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,301.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94461
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99191
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99408
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.966
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,134.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,134.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,134.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,108.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96728
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87631
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99185
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90497
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,340.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,341.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,303.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,305.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,279.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,283.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96677
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99258
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97046
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,156.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,157.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,126.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,127.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
