Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,114.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,169.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,170.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,169.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97433
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99573
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97736
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,317.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,317.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,357.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,359.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,284.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,284.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98483
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9722
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97818
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,51.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99527
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99582
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,130.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,164.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,165.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,165.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,124.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,125.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96429
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9642
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91553
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,337.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,341.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,365.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,366.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,288.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,289.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98923
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99088
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.923
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,166.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,166.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,166.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,112.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9227
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,315.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,316.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,387.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,387.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,292.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,293.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99066
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98782
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
