Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90921
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97739
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96036
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,125.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,125.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,98.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97412
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89062
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,236.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,238.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,301.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,306.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,246.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,263.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93512
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98248
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96216
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99426
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,108.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,92.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,106.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,107.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95157
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91281
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,246.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,225.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,232.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,265.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,266.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93982
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91727
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97742
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,109.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96527
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90646
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97336
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91971
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96463
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,242.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,242.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,208.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,209.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,255.38
