Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,256.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9299
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93146
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94965
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,78.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8909
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93658
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94092
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90658
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,220.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,226.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,204.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,204.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,221.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,221.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9353
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96793
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93777
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98282
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96692
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,74.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93765
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90686
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,206.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,208.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,208.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,208.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,179.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,179.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93112
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92395
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8656
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97116
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,99.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9548
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88696
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82855
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91183
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
