Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,166.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,166.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,196.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,197.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,231.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,232.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91507
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92651
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93692
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98004
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98889
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99396
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,128.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,129.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91235
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97775
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88583
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98627
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94342
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91907
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,155.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,156.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,198.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,198.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,251.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,251.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96933
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97452
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94296
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99017
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,91.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,130.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91077
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94342
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85373
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95105
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97336
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93448
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,159.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,161.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,219.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,220.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,281.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,281.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96451
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9696
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9819
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98502
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,118.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,118.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90494
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92972
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95276
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
