Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,158.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,164.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,188.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,191.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,310.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,311.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96802
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97275
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99136
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,57.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,87.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,115.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,115.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91296
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96585
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88846
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,203.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,211.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,207.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,212.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,326.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,328.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87524
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94253
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97839
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,128.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,128.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,101.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94681
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95627
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77176
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,169.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,171.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,279.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,281.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,270.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,271.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97195
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96191
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96078
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,112.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,112.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,115.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,115.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9393
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96506
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95572
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97198
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
