Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,252.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,254.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,234.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,247.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,287.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,289.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96811
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96616
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95276
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98477
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,105.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,106.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,107.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96612
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94028
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,225.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,238.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,196.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,196.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,251.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97452
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89053
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98685
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,85.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96222
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91528
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88556
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,193.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,196.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,220.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,220.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,188.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,188.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98407
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99265
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97421
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,95.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9176
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99741
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94907
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
