Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9657
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,132.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,226.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,228.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,292.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,292.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,235.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,236.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96374
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98959
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97479
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99725
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,145.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,145.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,145.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95453
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90686
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,112.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,198.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,201.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,331.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,332.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,226.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,227.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94659
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97583
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9508
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99377
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99622
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,108.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,147.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,148.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,148.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94714
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8931
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98672
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,240.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,241.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,235.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,235.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,270.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,270.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94537
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95142
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98065
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97748
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96451
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
