Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77453
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92328
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99454
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,250.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,230.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,231.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,269.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,271.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96707
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97903
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91553
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99164
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,121.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,106.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,97.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,105.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95389
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,301.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,302.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,272.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,274.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,275.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,282.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95746
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97046
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98068
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99042
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9772
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,91.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9581
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96817
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91672
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99826
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,133.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,299.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,299.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,242.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,242.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,250.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98221
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98157
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98334
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,38.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,101.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
