Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95401
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89993
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95447
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.991
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,274.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,276.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,310.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,311.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,208.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,208.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92038
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97845
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98367
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,76.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,104.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,105.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96661
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94244
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98978
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,194.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,198.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,225.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,230.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,281.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,283.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90112
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99454
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9516
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98657
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,90.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97113
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94513
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,96.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98474
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96057
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,193.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,193.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,321.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,322.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,183.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,184.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97336
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98819
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90503
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,97.25
