Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,114.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,114.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93433
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90164
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87445
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97482
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,136.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,261.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,264.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,209.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,210.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,203.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,204.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90854
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99124
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98502
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96814
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,100.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94604
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95315
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85074
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91373
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98282
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,169.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,170.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,195.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,196.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,194.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,195.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93881
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86316
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96243
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98926
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93194
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,81.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95465
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96902
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97821
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,232.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,245.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,219.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,220.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,196.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,197.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98227
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86355
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
