Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99261
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,104.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,111.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,102.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93323
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96609
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85211
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,223.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,225.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,263.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,271.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,236.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,238.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95129
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99124
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98035
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,91.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,97.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94965
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99927
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,236.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,241.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,254.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,255.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,270.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,272.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93213
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88873
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,32.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98422
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85663
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,226.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,226.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,245.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,246.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,232.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,233.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91498
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99261
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99298
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
