Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95828
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98614
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95056
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98712
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99353
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96701
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96283
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8649
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87567
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81842
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60485
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,186.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,188.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,183.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,188.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,145.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,145.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94427
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94705
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88708
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96765
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89465
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94397
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85971
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88898
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96448
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9552
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,183.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,186.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,153.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,153.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,130.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,130.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94739
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97943
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92731
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97397
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84887
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89859
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94934
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83734
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94156
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95276
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,144.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,144.38
