Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,168.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,170.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,130.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,135.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,138.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,142.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93039
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93393
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86267
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96442
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94662
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81277
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79724
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9126
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7572
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9183
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86218
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,156.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,156.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,114.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,114.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,129.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,130.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9736
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96847
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9548
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99393
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94958
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,102.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82248
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75399
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88995
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8342
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86383
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9237
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96539
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,181.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,182.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,143.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,147.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,153.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,154.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93277
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97018
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89816
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9566
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76312
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.953
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78585
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94928
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90286
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93628
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
