Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,166.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,168.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,127.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,127.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,153.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,154.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96222
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96152
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90091
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98288
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94958
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80212
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76944
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89548
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80063
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92547
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87665
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93902
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93735
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94528
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,135.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,136.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,126.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,126.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,118.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,118.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91415
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87631
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76397
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97583
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96835
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79828
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87234
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89471
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7987
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65835
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9425
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,117.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,119.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,151.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,151.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,117.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,117.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97375
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90994
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85403
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96826
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94318
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86767
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85803
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94125
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72305
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91989
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75045
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93365
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81814
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95694
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
