Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94891
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9512
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90677
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,118.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,119.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,103.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,103.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,92.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,93.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96219
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92224
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72625
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96204
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83636
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87338
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76275
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95288
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87329
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90787
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63299
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94482
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89941
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,166.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,167.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,94.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,94.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90185
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89465
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85458
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96457
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96362
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89627
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92709
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77957
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88574
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85434
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91192
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67578
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91565
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88815
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,122.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,124.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,94.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,94.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,99.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97556
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94308
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72711
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95312
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96713
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94217
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84192
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77285
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89126
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87607
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87018
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82452
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
