Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79254
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85788
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85003
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82086
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9509
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85638
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93808
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95627
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,103.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,104.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,107.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,107.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,120.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,120.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.936
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9696
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.76681
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94754
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95593
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89618
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90591
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85101
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81567
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95132
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96518
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.78
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,251.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,122.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,124.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,126.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,128.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,122.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,122.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97311
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9704
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81207
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96847
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9407
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96002
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83255
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86743
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94421
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79129
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92068
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80789
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94891
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95572
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.22
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,122.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,130.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,114.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,115.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,132.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,132.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92047
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83581
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71688
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96905
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92792
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
