Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85974
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83264
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91577
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91946
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,121.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,122.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,114.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,114.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,136.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,137.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93936
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90082
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86749
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9628
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94092
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89963
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79089
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93375
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93182
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8978
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78674
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96246
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95871
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.59
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,130.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,132.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,107.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,107.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,141.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,141.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93072
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97461
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.793
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94321
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97186
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91901
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93777
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94574
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92724
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99207
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65365
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94629
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,128.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,130.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,137.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,138.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,156.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,157.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93866
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96933
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81476
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
