Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92093
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96039
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93155
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9111
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91598
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83969
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95969
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80725
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95865
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94614
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.83
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,168.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,168.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,128.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,129.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,132.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,132.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91858
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9241
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87857
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97205
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94232
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82873
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89316
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95831
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89828
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81979
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95041
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.89
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,142.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,144.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,155.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,155.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,148.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,148.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93039
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89538
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77975
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96796
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95996
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95547
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89862
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92795
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83682
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92401
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84826
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95807
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94388
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,135.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,143.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,125.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,125.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,160.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,164.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.07
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89715
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96481
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79055
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
