Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96884
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91434
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93234
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95044
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8753
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75497
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95163
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,156.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,158.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,180.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,181.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,154.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,155.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94482
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95843
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85064
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96515
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94354
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96115
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96292
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90503
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75796
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9386
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95254
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94324
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,149.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,149.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,172.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,172.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,168.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,168.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90091
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88904
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.72442
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96802
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97467
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91269
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91864
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8276
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8659
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92502
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96075
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,134.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,134.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,150.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,151.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,186.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,186.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.32
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93912
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86102
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82971
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
