Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,159.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,165.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,168.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,168.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,148.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,149.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9613
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9346
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96066
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95489
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91275
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86041
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99768
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96222
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,230.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,231.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,176.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,177.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,188.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,192.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96417
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92081
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79699
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97763
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,89.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,127.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93234
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88974
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93512
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88989
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98059
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92776
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.91
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,184.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,187.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,177.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,178.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,229.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,229.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96368
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87781
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86838
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95651
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,117.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,117.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95889
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86426
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95956
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93063
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92676
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95212
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
931186,HIPSWELL HIGHWAY NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
